Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,64.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
