Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,63.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
