Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,57.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,73.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,74.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,76.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,68.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,71.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,68.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
