Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,98.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,87.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,99.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,109.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,78.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
