Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
