Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
