Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
