Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
