Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
