Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,60.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,67.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,90.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
