Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,100.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,154.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,119.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,89.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,84.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
