Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,88.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
