Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,77.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,73.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,66.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
