Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,68.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,88.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,73.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
