Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,80.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,76.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,82.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,83.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,74.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
