Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
