Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
