Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
