Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,79.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,85.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,116.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,81.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
