Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,75.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
