Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,90.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,84.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
