Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
