Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
