Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
