Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
