Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
