Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,91.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,120.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,129.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
