Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,60.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
