Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
