Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
