Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,70.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.63
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
