Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,55.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
911818,HUNLEY MILL WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
