Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,58.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
