Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,63.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,68.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
