Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,77.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,83.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,88.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,81.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,76.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,79.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
