Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,75.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,82.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,73.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,72.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,107.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.1
