Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,101.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,79.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
