Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
