Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,78.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,17.9
