Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,63.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,75.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
