Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,97.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,80.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
