Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
