Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,117.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,107.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
