Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,126.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,76.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
