Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,65.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
