Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
