Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,57.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.3
