Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,61.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,83.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,76.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
