Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,70.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,86.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,73.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,88.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
