Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,88.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,81.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,68.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,86.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,104.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,102.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
