Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
