Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,69.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
