Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,96.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
