Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,56.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,67.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
