Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
