Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,113.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,92.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,82.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,64.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
