Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,57.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
