Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,54.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
