Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,55.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,62.7
