Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,71.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,67.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,86.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,70.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,67.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
