Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,81.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,75.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
