Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,53.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,63.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
