Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,62.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,17.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,66.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
