Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,73.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,17.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,64.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,82.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,17.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,107.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,86.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,17.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,75.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.48
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,96.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,17.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.51
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,94.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,17.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
911818,HUNLEY MILL WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
